Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.18
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,33.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
873237,BROOK WALK,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
873237,BROOK WALK,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
873237,BROOK WALK,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
873237,BROOK WALK,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
873237,BROOK WALK,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
873237,BROOK WALK,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
