Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
873237,BROOK WALK,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
873237,BROOK WALK,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.34
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
873237,BROOK WALK,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
873237,BROOK WALK,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
873237,BROOK WALK,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.73
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
873237,BROOK WALK,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
873237,BROOK WALK,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
873237,BROOK WALK,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
