Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
873237,BROOK WALK,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
873237,BROOK WALK,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,33.3
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
873237,BROOK WALK,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,33.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
873237,BROOK WALK,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,33.2
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
873237,BROOK WALK,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.22
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,33.2
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
873237,BROOK WALK,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,33.2
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
873237,BROOK WALK,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
