Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
873237,BROOK WALK,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.08
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
873237,BROOK WALK,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
873237,BROOK WALK,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
873237,BROOK WALK,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
873237,BROOK WALK,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
873237,BROOK WALK,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
873237,BROOK WALK,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
873237,BROOK WALK,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
