Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
873237,BROOK WALK,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
873237,BROOK WALK,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
873237,BROOK WALK,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
873237,BROOK WALK,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
873237,BROOK WALK,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
873237,BROOK WALK,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
873237,BROOK WALK,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
