Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
873237,BROOK WALK,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
873237,BROOK WALK,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
873237,BROOK WALK,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
873237,BROOK WALK,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
873237,BROOK WALK,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,33.1
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
873237,BROOK WALK,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,33.0
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
873237,BROOK WALK,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.3
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.98
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,33.0
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
873237,BROOK WALK,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
