Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
873237,BROOK WALK,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,33.0
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
873237,BROOK WALK,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,32.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
873237,BROOK WALK,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,32.9
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
873237,BROOK WALK,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,32.9
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
873237,BROOK WALK,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,32.8
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
873237,BROOK WALK,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,32.8
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,32.8
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
