Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.91
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,32.7
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
873237,BROOK WALK,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,32.7
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
873237,BROOK WALK,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,32.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
873237,BROOK WALK,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,32.6
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
873237,BROOK WALK,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,32.6
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
873237,BROOK WALK,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,32.5
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
873237,BROOK WALK,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,32.5
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
873237,BROOK WALK,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
