Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,32.5
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,32.4
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,32.4
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
873237,BROOK WALK,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.37
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,32.4
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
873237,BROOK WALK,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,32.3
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
873237,BROOK WALK,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,32.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,32.1
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
873237,BROOK WALK,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.37
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,32.1
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
