Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.64
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,32.0
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
873237,BROOK WALK,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.38
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,32.0
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
873237,BROOK WALK,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,32.0
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
873237,BROOK WALK,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
873237,BROOK WALK,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,31.9
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
873237,BROOK WALK,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,31.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,31.9
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,31.8
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
