Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
873237,BROOK WALK,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,31.8
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
873237,BROOK WALK,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,31.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,31.8
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,31.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
873237,BROOK WALK,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,31.7
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873237,BROOK WALK,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,transformer,,Temperature,C,31.7
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,transformer,,Temperature,C,31.7
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
873237,BROOK WALK,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
