Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
873237,BROOK WALK,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
873237,BROOK WALK,2024-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.19
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
873237,BROOK WALK,2024-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
873237,BROOK WALK,2024-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
873237,BROOK WALK,2024-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
873237,BROOK WALK,2024-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
873237,BROOK WALK,2024-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
