Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
873237,BROOK WALK,2024-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,transformer,,Temperature,C,31.2
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
873237,BROOK WALK,2024-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,transformer,,Temperature,C,31.1
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
873237,BROOK WALK,2024-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,transformer,,Temperature,C,31.1
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
873237,BROOK WALK,2024-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
873237,BROOK WALK,2024-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
873237,BROOK WALK,2024-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
