Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
873237,BROOK WALK,2024-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
873237,BROOK WALK,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
873237,BROOK WALK,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
873237,BROOK WALK,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
873237,BROOK WALK,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
873237,BROOK WALK,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
