Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
873237,BROOK WALK,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
873237,BROOK WALK,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
873237,BROOK WALK,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.64
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
873237,BROOK WALK,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
873237,BROOK WALK,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
873237,BROOK WALK,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
873237,BROOK WALK,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
873237,BROOK WALK,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
