Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
873237,BROOK WALK,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
873237,BROOK WALK,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
873237,BROOK WALK,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
873237,BROOK WALK,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.13
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
873237,BROOK WALK,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.68
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.28
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
873237,BROOK WALK,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
873237,BROOK WALK,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
873237,BROOK WALK,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
