Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.57
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.4
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
873237,BROOK WALK,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
873237,BROOK WALK,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
873237,BROOK WALK,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.9
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
873237,BROOK WALK,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
873237,BROOK WALK,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
873237,BROOK WALK,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.25
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
873237,BROOK WALK,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
