Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
873237,BROOK WALK,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
873237,BROOK WALK,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
873237,BROOK WALK,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
873237,BROOK WALK,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
873237,BROOK WALK,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
873237,BROOK WALK,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
873237,BROOK WALK,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
873237,BROOK WALK,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
