Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
873237,BROOK WALK,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
873237,BROOK WALK,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
873237,BROOK WALK,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.14
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
873237,BROOK WALK,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.68
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
873237,BROOK WALK,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
873237,BROOK WALK,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
