Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.58
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
873237,BROOK WALK,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
873237,BROOK WALK,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
873237,BROOK WALK,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
873237,BROOK WALK,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
873237,BROOK WALK,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
873237,BROOK WALK,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.2
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
