Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
873237,BROOK WALK,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.22
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
873237,BROOK WALK,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
873237,BROOK WALK,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.82
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
873237,BROOK WALK,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
873237,BROOK WALK,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
873237,BROOK WALK,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.89
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
873237,BROOK WALK,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
