Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
873237,BROOK WALK,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
873237,BROOK WALK,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.37
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
873237,BROOK WALK,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.93
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
873237,BROOK WALK,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
873237,BROOK WALK,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.76
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
873237,BROOK WALK,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
873237,BROOK WALK,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
