Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
873237,BROOK WALK,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
873237,BROOK WALK,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
873237,BROOK WALK,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
873237,BROOK WALK,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
873237,BROOK WALK,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
873237,BROOK WALK,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
873237,BROOK WALK,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
