Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.21
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
873237,BROOK WALK,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
873237,BROOK WALK,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.16
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
873237,BROOK WALK,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
873237,BROOK WALK,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
873237,BROOK WALK,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
873237,BROOK WALK,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
