Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
873237,BROOK WALK,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
873237,BROOK WALK,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
873237,BROOK WALK,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,30.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,30.2
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
873237,BROOK WALK,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
873237,BROOK WALK,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
873237,BROOK WALK,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
