Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
873237,BROOK WALK,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
873237,BROOK WALK,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
873237,BROOK WALK,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
873237,BROOK WALK,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
873237,BROOK WALK,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
873237,BROOK WALK,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
873237,BROOK WALK,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.25
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.65
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,30.8
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
873237,BROOK WALK,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
