Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
873237,BROOK WALK,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,31.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
873237,BROOK WALK,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,31.1
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
873237,BROOK WALK,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,31.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
873237,BROOK WALK,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,31.2
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
873237,BROOK WALK,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,31.2
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.07
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
