Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
873237,BROOK WALK,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
873237,BROOK WALK,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873237,BROOK WALK,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,31.3
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
873237,BROOK WALK,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.92
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.84
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
873237,BROOK WALK,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
873237,BROOK WALK,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
