Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
873237,BROOK WALK,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
873237,BROOK WALK,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
873237,BROOK WALK,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
873237,BROOK WALK,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.57
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
873237,BROOK WALK,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,31.4
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
