Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
873237,BROOK WALK,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
873237,BROOK WALK,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
873237,BROOK WALK,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
873237,BROOK WALK,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
873237,BROOK WALK,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
873237,BROOK WALK,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
