Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
873237,BROOK WALK,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,31.5
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
873237,BROOK WALK,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
873237,BROOK WALK,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
873237,BROOK WALK,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
873237,BROOK WALK,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,31.6
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
873237,BROOK WALK,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
