Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
873237,BROOK WALK,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
873237,BROOK WALK,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
873237,BROOK WALK,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
873237,BROOK WALK,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
873237,BROOK WALK,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.33
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
873237,BROOK WALK,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
873237,BROOK WALK,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
