Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
873237,BROOK WALK,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.26
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
873237,BROOK WALK,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
873237,BROOK WALK,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
873237,BROOK WALK,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
873237,BROOK WALK,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,30.1
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
873237,BROOK WALK,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,30.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
873237,BROOK WALK,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,30.2
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
873237,BROOK WALK,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
