Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
873237,BROOK WALK,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
873237,BROOK WALK,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873237,BROOK WALK,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.46
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
873237,BROOK WALK,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
873237,BROOK WALK,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
873237,BROOK WALK,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.93
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
873237,BROOK WALK,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
