Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
873237,BROOK WALK,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
873237,BROOK WALK,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
873237,BROOK WALK,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
873237,BROOK WALK,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.56
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
873237,BROOK WALK,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.59
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.27
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
873237,BROOK WALK,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
873237,BROOK WALK,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
873237,BROOK WALK,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
