Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
873237,BROOK WALK,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.14
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.94
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
873237,BROOK WALK,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
873237,BROOK WALK,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
873237,BROOK WALK,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
873237,BROOK WALK,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
873237,BROOK WALK,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
873237,BROOK WALK,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.01
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
