Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
873237,BROOK WALK,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
873237,BROOK WALK,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.75
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.89
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
873237,BROOK WALK,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.48
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,30.6
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
873237,BROOK WALK,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
873237,BROOK WALK,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
873237,BROOK WALK,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
873237,BROOK WALK,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,30.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
873237,BROOK WALK,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
