Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
873237,BROOK WALK,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
873237,BROOK WALK,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
873237,BROOK WALK,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.54
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
873237,BROOK WALK,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
873237,BROOK WALK,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
873237,BROOK WALK,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
873237,BROOK WALK,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
873237,BROOK WALK,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
