Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.85
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
873237,BROOK WALK,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
873237,BROOK WALK,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.67
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
873237,BROOK WALK,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
873237,BROOK WALK,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
873237,BROOK WALK,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.89
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.52
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,30.4
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
873237,BROOK WALK,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
873237,BROOK WALK,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
