Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
873237,BROOK WALK,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,30.3
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,30.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
873237,BROOK WALK,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,30.2
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
873237,BROOK WALK,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,30.2
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
873237,BROOK WALK,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,30.1
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
873237,BROOK WALK,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,30.1
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
873237,BROOK WALK,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
873237,BROOK WALK,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
