Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,30.0
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
873237,BROOK WALK,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
873237,BROOK WALK,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,29.9
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
873237,BROOK WALK,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
873237,BROOK WALK,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.72
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
873237,BROOK WALK,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.41
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
873237,BROOK WALK,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
