Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
873237,BROOK WALK,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
873237,BROOK WALK,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
873237,BROOK WALK,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
873237,BROOK WALK,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
873237,BROOK WALK,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
873237,BROOK WALK,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
