Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
873237,BROOK WALK,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
873237,BROOK WALK,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
873237,BROOK WALK,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
873237,BROOK WALK,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
873237,BROOK WALK,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873237,BROOK WALK,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
873237,BROOK WALK,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
