Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
873237,BROOK WALK,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
873237,BROOK WALK,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
873237,BROOK WALK,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
873237,BROOK WALK,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
873237,BROOK WALK,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
873237,BROOK WALK,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
