Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
873237,BROOK WALK,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
873237,BROOK WALK,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
873237,BROOK WALK,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
873237,BROOK WALK,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
873237,BROOK WALK,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.67
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
873237,BROOK WALK,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.85
