Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
873237,BROOK WALK,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.14
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
873237,BROOK WALK,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
873237,BROOK WALK,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.08
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
873237,BROOK WALK,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
