Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
873237,BROOK WALK,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
873237,BROOK WALK,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
873237,BROOK WALK,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
873237,BROOK WALK,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
873237,BROOK WALK,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
873237,BROOK WALK,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
