Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
873237,BROOK WALK,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
873237,BROOK WALK,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
873237,BROOK WALK,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
873237,BROOK WALK,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
873237,BROOK WALK,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
873237,BROOK WALK,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
873237,BROOK WALK,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
