Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
873237,BROOK WALK,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.11
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
873237,BROOK WALK,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
873237,BROOK WALK,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
873237,BROOK WALK,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
873237,BROOK WALK,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
873237,BROOK WALK,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
