Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
873237,BROOK WALK,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.72
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
873237,BROOK WALK,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
873237,BROOK WALK,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
873237,BROOK WALK,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
873237,BROOK WALK,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
