Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
873237,BROOK WALK,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
873237,BROOK WALK,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
873237,BROOK WALK,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
873237,BROOK WALK,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
873237,BROOK WALK,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
873237,BROOK WALK,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
