Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
873237,BROOK WALK,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
873237,BROOK WALK,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
873237,BROOK WALK,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
873237,BROOK WALK,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
873237,BROOK WALK,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
873237,BROOK WALK,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
873237,BROOK WALK,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
873237,BROOK WALK,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.56
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
