Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
873237,BROOK WALK,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
873237,BROOK WALK,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
873237,BROOK WALK,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873237,BROOK WALK,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.2
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
873237,BROOK WALK,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.56
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
873237,BROOK WALK,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.51
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
873237,BROOK WALK,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.48
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
873237,BROOK WALK,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
