Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
873237,BROOK WALK,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.72
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
873237,BROOK WALK,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.25
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
873237,BROOK WALK,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.94
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.67
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
873237,BROOK WALK,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
873237,BROOK WALK,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
873237,BROOK WALK,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
873237,BROOK WALK,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
