Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
873237,BROOK WALK,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.73
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.99
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
873237,BROOK WALK,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.29
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
873237,BROOK WALK,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
873237,BROOK WALK,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
873237,BROOK WALK,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
873237,BROOK WALK,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
873237,BROOK WALK,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
873237,BROOK WALK,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
