Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
873237,BROOK WALK,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
873237,BROOK WALK,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
873237,BROOK WALK,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
873237,BROOK WALK,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
873237,BROOK WALK,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
873237,BROOK WALK,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
873237,BROOK WALK,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.38
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
