Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
873237,BROOK WALK,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
873237,BROOK WALK,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
873237,BROOK WALK,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
873237,BROOK WALK,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
873237,BROOK WALK,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
873237,BROOK WALK,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
873237,BROOK WALK,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.89
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
873237,BROOK WALK,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
