Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
873237,BROOK WALK,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
873237,BROOK WALK,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
873237,BROOK WALK,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
873237,BROOK WALK,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.7
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
873237,BROOK WALK,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
873237,BROOK WALK,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.42
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
873237,BROOK WALK,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
