Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.94
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.37
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
873237,BROOK WALK,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.48
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
873237,BROOK WALK,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
873237,BROOK WALK,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
873237,BROOK WALK,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
873237,BROOK WALK,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
