Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
873237,BROOK WALK,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
873237,BROOK WALK,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
873237,BROOK WALK,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
873237,BROOK WALK,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
873237,BROOK WALK,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.63
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
873237,BROOK WALK,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
873237,BROOK WALK,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
