Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.95
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
873237,BROOK WALK,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.58
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
873237,BROOK WALK,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.85
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.27
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
873237,BROOK WALK,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.49
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
873237,BROOK WALK,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.05
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
873237,BROOK WALK,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.64
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
873237,BROOK WALK,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.82
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
873237,BROOK WALK,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
