Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
873237,BROOK WALK,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.01
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
873237,BROOK WALK,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.81
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
873237,BROOK WALK,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.03
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.47
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.5
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
873237,BROOK WALK,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
873237,BROOK WALK,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.79
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.5
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
873237,BROOK WALK,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
