Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
873237,BROOK WALK,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
873237,BROOK WALK,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
873237,BROOK WALK,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
873237,BROOK WALK,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
873237,BROOK WALK,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
873237,BROOK WALK,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
