Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
873237,BROOK WALK,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.96
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
873237,BROOK WALK,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
873237,BROOK WALK,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
873237,BROOK WALK,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
873237,BROOK WALK,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
873237,BROOK WALK,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.97
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
873237,BROOK WALK,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
